Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
