Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
