Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
