Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
