Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
