Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
