Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
