Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.15
