Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
