Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
