Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
