Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.31
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.03
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.67
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.06
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.54
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.39
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.74
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
