Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
