Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
