Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
