Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
