Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
