Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
