Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-02-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
