Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
