Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
