Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
