Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722039,BANNERS GATE ROAD - NEW OSCOTT 411E,2023-01-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
